Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
750259,Dormington Court - Dormington,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
750259,Dormington Court - Dormington,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
