Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
