Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
750259,Dormington Court - Dormington,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,15.3
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.54
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
