Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,19.2
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,19.8
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,19.3
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
