Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
750259,Dormington Court - Dormington,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
