Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
750259,Dormington Court - Dormington,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,16.4
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
