Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,18.4
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,17.2
