Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
