Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,11.7
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
