Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,11.4
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,11.4
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,11.3
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,11.3
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,11.1
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,10.9
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,10.5
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
