Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
750259,Dormington Court - Dormington,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
750259,Dormington Court - Dormington,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
