Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,17.6
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,17.7
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
