Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,18.6
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,15.6
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
