Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,10.1
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,10.5
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
