Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,10.5
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,10.8
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,11.3
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,11.4
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
