Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,9.6
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,10.2
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,10.6
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
