Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,11.0
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
750259,Dormington Court - Dormington,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,11.2
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,11.4
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,11.5
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,11.6
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,11.7
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
750259,Dormington Court - Dormington,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
750259,Dormington Court - Dormington,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
