Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
750259,Dormington Court - Dormington,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
750259,Dormington Court - Dormington,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
750259,Dormington Court - Dormington,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
