Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,18.1
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
