Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,9.6
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,9.6
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,9.6
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,9.8
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,10.0
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
