Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,10.3
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,10.4
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,10.5
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,10.7
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,10.8
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,10.9
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,10.9
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,10.9
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,10.8
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,10.8
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
