Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
750259,Dormington Court - Dormington,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
