Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
