Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
