Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
