Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750259,Dormington Court - Dormington,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
