Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
