Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
