Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
750259,Dormington Court - Dormington,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
