Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,15.1
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
