Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
750259,Dormington Court - Dormington,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
750259,Dormington Court - Dormington,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
