Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
750259,Dormington Court - Dormington,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
