Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
