Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
750259,Dormington Court - Dormington,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
750259,Dormington Court - Dormington,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
