Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,13.6
