Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
