Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,12.7
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,12.6
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,12.5
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
