Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
