Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
750259,Dormington Court - Dormington,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750259,Dormington Court - Dormington,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
