Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,14.5
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.2
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.0
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
