Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
750259,Dormington Court - Dormington,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,13.5
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
