Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,13.2
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
