Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,13.4
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,13.3
