Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,14.4
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
750259,Dormington Court - Dormington,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,14.6
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
750259,Dormington Court - Dormington,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,14.7
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
750259,Dormington Court - Dormington,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,14.8
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
750259,Dormington Court - Dormington,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,14.9
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
750259,Dormington Court - Dormington,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,15.0
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,15.2
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,15.4
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,15.5
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,15.7
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,15.8
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
