Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,15.9
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,16.0
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,16.3
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
750259,Dormington Court - Dormington,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,16.1
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,16.2
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
