Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,12.8
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,12.9
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,13.0
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,13.1
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
750259,Dormington Court - Dormington,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
