Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,16.5
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,16.6
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
