Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,16.7
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,16.8
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,16.9
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
750259,Dormington Court - Dormington,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,17.0
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,17.1
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,17.2
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,17.3
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,17.4
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
