Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,17.8
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,17.9
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,18.0
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,18.2
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,18.3
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,18.5
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,18.7
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,18.8
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
