Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,13.6
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,13.8
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
