Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
750259,Dormington Court - Dormington,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,13.3
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750259,Dormington Court - Dormington,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,13.7
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
750259,Dormington Court - Dormington,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,13.9
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
750259,Dormington Court - Dormington,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,14.1
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,14.3
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
