Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
750259,Dormington Court - Dormington,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,11.8
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
750259,Dormington Court - Dormington,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,11.9
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,12.0
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
750259,Dormington Court - Dormington,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,12.1
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
750259,Dormington Court - Dormington,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,12.2
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
750259,Dormington Court - Dormington,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,12.3
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
750259,Dormington Court - Dormington,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,12.4
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
