Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,6.1
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,6.3
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
750259,Dormington Court - Dormington,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,6.4
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,6.4
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
750259,Dormington Court - Dormington,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,6.5
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750259,Dormington Court - Dormington,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,6.5
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
750259,Dormington Court - Dormington,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,6.5
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
750259,Dormington Court - Dormington,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
750259,Dormington Court - Dormington,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
750259,Dormington Court - Dormington,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
