Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
750259,Dormington Court - Dormington,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
750259,Dormington Court - Dormington,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
750259,Dormington Court - Dormington,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
750259,Dormington Court - Dormington,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,6.8
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
750259,Dormington Court - Dormington,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,6.8
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
750259,Dormington Court - Dormington,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
750259,Dormington Court - Dormington,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,6.6
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,6.5
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750259,Dormington Court - Dormington,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,6.5
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,6.7
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
750259,Dormington Court - Dormington,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
