Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,6.8
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
750259,Dormington Court - Dormington,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,7.0
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
750259,Dormington Court - Dormington,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,7.0
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
750259,Dormington Court - Dormington,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
750259,Dormington Court - Dormington,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,7.2
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
750259,Dormington Court - Dormington,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
750259,Dormington Court - Dormington,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
