Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
750259,Dormington Court - Dormington,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750259,Dormington Court - Dormington,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
750259,Dormington Court - Dormington,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
750259,Dormington Court - Dormington,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
750259,Dormington Court - Dormington,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.65
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
