Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
750259,Dormington Court - Dormington,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750259,Dormington Court - Dormington,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750259,Dormington Court - Dormington,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
