Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
750259,Dormington Court - Dormington,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,7.7
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,7.7
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,7.8
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
750259,Dormington Court - Dormington,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,7.8
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,7.9
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
750259,Dormington Court - Dormington,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,8.1
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750259,Dormington Court - Dormington,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,8.5
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,8.7
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
750259,Dormington Court - Dormington,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
750259,Dormington Court - Dormington,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
750259,Dormington Court - Dormington,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
