Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
750259,Dormington Court - Dormington,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
750259,Dormington Court - Dormington,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,7.9
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,8.0
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
750259,Dormington Court - Dormington,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
750259,Dormington Court - Dormington,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,8.5
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
750259,Dormington Court - Dormington,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
750259,Dormington Court - Dormington,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
750259,Dormington Court - Dormington,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
750259,Dormington Court - Dormington,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
