Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,9.1
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
750259,Dormington Court - Dormington,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
750259,Dormington Court - Dormington,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
750259,Dormington Court - Dormington,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,8.9
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750259,Dormington Court - Dormington,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,8.7
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
750259,Dormington Court - Dormington,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,8.6
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
750259,Dormington Court - Dormington,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,8.5
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
750259,Dormington Court - Dormington,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750259,Dormington Court - Dormington,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
