Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,7.7
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,7.8
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
750259,Dormington Court - Dormington,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,7.8
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,7.9
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
750259,Dormington Court - Dormington,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,7.9
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,8.1
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,8.2
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
750259,Dormington Court - Dormington,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
750259,Dormington Court - Dormington,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
