Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750259,Dormington Court - Dormington,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,7.9
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750259,Dormington Court - Dormington,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,7.8
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,7.7
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750259,Dormington Court - Dormington,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750259,Dormington Court - Dormington,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,7.6
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
750259,Dormington Court - Dormington,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,7.5
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
750259,Dormington Court - Dormington,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,7.4
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,7.3
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
750259,Dormington Court - Dormington,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,7.2
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
750259,Dormington Court - Dormington,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
750259,Dormington Court - Dormington,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
