Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,7.0
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750259,Dormington Court - Dormington,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750259,Dormington Court - Dormington,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750259,Dormington Court - Dormington,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,7.1
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
750259,Dormington Court - Dormington,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,8.3
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
750259,Dormington Court - Dormington,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,8.4
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750259,Dormington Court - Dormington,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,8.5
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750259,Dormington Court - Dormington,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,8.5
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
750259,Dormington Court - Dormington,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,8.8
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
750259,Dormington Court - Dormington,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,9.0
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
750259,Dormington Court - Dormington,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,9.1
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,9.4
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
750259,Dormington Court - Dormington,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
