Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.86
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
750259,Dormington Court - Dormington,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.88
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750259,Dormington Court - Dormington,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,9.5
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
750259,Dormington Court - Dormington,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,9.4
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750259,Dormington Court - Dormington,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,9.4
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
750259,Dormington Court - Dormington,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,9.3
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750259,Dormington Court - Dormington,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750259,Dormington Court - Dormington,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
750259,Dormington Court - Dormington,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,9.6
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
750259,Dormington Court - Dormington,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,9.3
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
750259,Dormington Court - Dormington,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,9.2
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,9.7
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750259,Dormington Court - Dormington,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,9.9
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750259,Dormington Court - Dormington,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
